Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91855
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96014
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.55642
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.52
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.56
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.2
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.25
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,238.94
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,130.38
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,130.75
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,130.62
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,91.12
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,91.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,69.38
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,69.62
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09374
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34566
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42336
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8761
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99786
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6575300000000001
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74874
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.63
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95917
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97967
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,76.5
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.69
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87466
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5796399999999999
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.17
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.17
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,151.75
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,162.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,157.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,123.12
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,124.75
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,123.88
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,80.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,80.25
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.28236999999999995
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19399
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37868
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.5
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72821
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8956299999999999
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88431
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99915
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74264
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8416100000000001
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,73.75
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.44
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94015
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98663
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.19
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93469
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7033
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,238.86
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.73
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.25
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.56
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,158.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,159.12
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,91.62
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,93.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,92.12
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,92.88
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,93.5
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.38
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.25
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21019
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29104
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32894
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.5
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26595
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97571
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8486899999999999
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.94
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97519
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6423
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90158
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.5
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93848
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98419
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99362
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.87
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97394
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13878
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.09
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.14
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,238.88
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.03
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
