Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,97.88
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,99.12
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,98.75
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,98.88
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,98.88
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,103.25
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,103.5
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.38
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.12
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02583
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27453
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36941
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84567
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95267
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85672
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96332
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95999
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.12
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95682
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92627
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6141
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.2
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.27
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.06
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.16
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.31
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,96.25
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,93.5
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,93.88
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,93.75
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,119.5
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,119.88
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,119.75
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-166.25
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07347000000000001
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38607
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39574
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.81
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8610200000000001
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73919
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98379
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88702
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95496
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97794
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95868
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.5
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.31
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91131
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.98
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.42
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.41
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.72
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.08
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,83.38
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,83.25
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,101.25
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,101.75
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,104.75
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,105.5
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,105.25
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.94
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00526
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4858
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39049
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74075
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99799
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98798
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94147
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95511
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95114
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99042
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99194
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93838
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94385
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6239
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,167.88
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,168.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,168.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,116.12
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,116.5
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,116.25
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11086
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29638000000000003
