Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38979
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92657
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96722
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94366
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96606
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90341
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98657
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96939
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.06
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86462
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7118800000000001
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.64
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,94.25
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,94.25
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,102.25
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,102.38
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,102.38
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,114.75
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,115.5
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16194
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27077
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35875
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94397
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97928
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91766
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.06
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97537
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31173
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91913
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.93
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98242
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89465
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9942
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90146
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96805
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.73
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,114.5
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,115.12
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,114.75
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,124.5
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,125.12
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,124.75
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.63
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05196
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22945
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39617
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.31
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70767
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95856
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92703
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99268
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79727
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74841
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.13
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9653
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97043
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99765
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,99.12
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,99.5
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,99.38
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90381
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97971
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97034
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.75
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.38
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.44
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,103.75
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,104.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.88
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,91.62
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,91.75
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.62
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,150.5
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,150.75
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,150.62
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.25
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10039
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37374
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39092
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.63
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75003
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78894
