Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6285
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.5
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94852
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93655
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89145
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.8
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.92
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,104.12
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,104.62
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,110.75
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.88
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,90.38
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,90.25
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.44
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.44
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03987
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29604
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36233
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74517
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81991
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.87
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99152
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93732
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46117
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.31
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96728
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9682
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96414
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92981
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8436899999999999
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.86
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.92
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,85.12
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.75
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,90.88
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,91.38
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.12
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,61.75
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.87
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04356
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32967
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36837
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8332200000000001
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96878
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8113100000000001
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98914
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94455
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74163
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97928
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93005
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99338
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,62.25
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.38
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88229
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66259
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.75
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.75
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,87.12
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,86.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,90.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,92.25
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,92.38
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,92.25
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.06
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08659
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32155
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41051
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8552799999999999
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87625
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94449
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95029
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86001
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
