Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.75
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97934
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.87
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96661
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94357
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78585
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.36
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,98.62
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,100.5
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,99.62
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,95.25
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,95.5
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,95.38
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,84.12
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.25
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.31
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11586
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27352
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36721
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98358
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92084
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37887
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71597
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.44
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97238
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97781
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98502
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99222
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.89
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.64
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.69
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,114.62
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,115.12
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,114.88
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,113.25
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,114.75
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,113.88
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,95.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,95.25
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-94.25
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12755
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29799000000000003
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39355
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90213
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97147
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95917
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8711200000000001
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97314
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.12
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.38
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91052
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99243
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95795
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.72
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.8
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.77
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.81
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,100.25
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,100.75
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,100.38
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,120.88
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,129.12
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.88
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,115.12
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,106.75
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.031389999999999994
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33767
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39663
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8407899999999999
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76852
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71115
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98962
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95602
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
