Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8728600000000001
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95459
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95343
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.05
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.08
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.02
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.05
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.39
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.44
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,105.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,104.38
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,107.62
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,108.5
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,98.12
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,98.5
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,98.38
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.69
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10405
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22338
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42068
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95315
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98257
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8693200000000001
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99524
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95462
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94446
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98599
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,78.75
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,79.5
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98379
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98676
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95612
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,237.69
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,237.72
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.53
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,236.92
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,236.95
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,159.75
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,160.75
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,160.25
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,115.38
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,115.88
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,115.62
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,103.25
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.25
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,37.5
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12404
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32558000000000004
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36083
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80645
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91543
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96698
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8759100000000001
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.06
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97214
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97913
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.81
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95944
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94952
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80883
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.48
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.75
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.78
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,93.38
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,93.88
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,107.75
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,108.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,107.88
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,88.5
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.44
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1758
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27236
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40883
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8677299999999999
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97821
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93906
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.44
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90271
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99091
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67642
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99612
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97668
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,84.62
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8712700000000001
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
