Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,130.75
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,132.25
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,132.12
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,132.12
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,132.12
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,78.38
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,79.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04659
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27929
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39263
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85934
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99084
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87649
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.31
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95395
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98901
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63165
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9584
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98468
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94742
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98752
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9284
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,237.66
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,237.72
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,237.31
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,237.34
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,236.72
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,236.75
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,70.88
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,152.75
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,161.75
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,154.75
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.75
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16576
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43319
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42907
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83926
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.12
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95438
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8911399999999999
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64257
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98889
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98981
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99478
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95471
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,237.97
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,237.75
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,237.81
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,236.89
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,236.97
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,134.12
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,134.25
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,158.38
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,158.62
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,157.75
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,159.5
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,158.5
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05119
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26879000000000003
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38988
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.81
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90683
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7261
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.25
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98138
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65695
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95541
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97681
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93194
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84198
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89755
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95999
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.03
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.08
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.53
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
