Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89865
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90961
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6661
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97971
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95465
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81421
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92013
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8555299999999999
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.34
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.91
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,71.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-83.06
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.25
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0695
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16069
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37752
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90426
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88928
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8889799999999999
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.69
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97525
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6703100000000001
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95859
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96939
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96967
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.62
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.63
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68786
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96954
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74234
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.09
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.27
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.61
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.66
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,57.5
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,83.12
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,83.5
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-118.12
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01387
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11034
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37203
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.31
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86941
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8204899999999999
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.81
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96622
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7149
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93594
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97665
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9425
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82837
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9002100000000001
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7576
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.72
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,58.25
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,77.5
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.62
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,57.75
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-153.31
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09526
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20641
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40426
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95776
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92441
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81552
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96451
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99481
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70733
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
