Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98596
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98358
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94775
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.44
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87359
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77591
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.58
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,79.62
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,132.62
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,132.75
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,132.62
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,57.5
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-85.25
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08425
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16399
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4031
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93606
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90759
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88125
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89886
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95703
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7753
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97183
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97531
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.25
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8858
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90091
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72601
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,239.56
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,69.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,69.12
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,74.25
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.12
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.87
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0323
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07646
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40157
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.37
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96707
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97952
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90555
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.63
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8573299999999999
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89145
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7258899999999999
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97101
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93136
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.44
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85562
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96619
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7218899999999999
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.25
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,75.12
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,94.38
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,94.62
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.75
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03322
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15163
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39596
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95801
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8440200000000001
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9331
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83255
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89841
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74762
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96945
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97858
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96945
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
