Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.47
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.38
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,100.25
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,100.5
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,100.38
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,78.75
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,79.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-65.56
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01045
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.204
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41122
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93774
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93387
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7931199999999999
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95401
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94543
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91681
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97934
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.62
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84378
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94769
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70813
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.05
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.08
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,74.62
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.88
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,78.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.25
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02754
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17751
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38027
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92602
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94879
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8302299999999999
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91962
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9024
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74121
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96753
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91199
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.87
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94611
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90933
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76065
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.05
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.11
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,63.12
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,70.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,58.12
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04488
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23873000000000005
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37813
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91638
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8576
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87408
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.25
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97601
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88351
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73965
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96835
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94989
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.56
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97693
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89615
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67471
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.83
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.84
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,76.75
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,56.5
