Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.31
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12917
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2285
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37636
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93304
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8567799999999999
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92819
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98474
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92538
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7705
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9758
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95315
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.56
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8669100000000001
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8751200000000001
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77496
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.94
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.98
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.38
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03621
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19765
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40481
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94861
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7995899999999999
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.927
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95523
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89981
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77359
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95203
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.69
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89975
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88428
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7762399999999999
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.05
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02794
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21141
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38198
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92706
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8905
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8743
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94189
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8701200000000001
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7691600000000001
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.63
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.966
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97946
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97253
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.87
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.37
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81897
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8653799999999999
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7724300000000001
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.03
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,66.12
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.12
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,60.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08312
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19326
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39611
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
