Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97955
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93454
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74707
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93985
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98791
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93368
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93368
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79147
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.25
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,77.12
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.25
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.5
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.56
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13826
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05226
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37838
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.922
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82531
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8435600000000001
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94571
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88455
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73031
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95416
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8359700000000001
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8845200000000001
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82791
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.31
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.23598
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21892
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38997
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93033
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93741
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89474
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89984
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80487
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97354
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96597
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95547
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90091
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8363299999999999
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.52
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.53
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.33
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,62.25
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.5
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.19
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13848
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15163
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36034
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91745
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8925200000000001
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92642
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94604
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91998
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.763
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
