Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97391
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95444
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9346
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9002399999999999
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.11
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.88
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,76.62
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.75
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,72.25
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17128
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23146
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39638
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8901
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98532
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96976
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73626
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98407
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95135
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.81
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90643
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89755
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66635
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,93.12
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,93.25
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.62
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,58.88
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20253
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19213
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40966
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95175
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93234
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91342
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98199
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8555299999999999
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83441
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9826
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97839
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.75
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95846
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92157
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61032
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.64
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.67
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.58
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,67.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,80.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.31
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,129.06
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.19
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16384
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11805999999999996
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41445
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91647
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9154
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8930299999999999
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95862
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8489399999999999
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81305
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9866
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98642
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94794
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
