Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.69
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98737
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9032
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6705300000000001
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,91.25
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.75
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,69.62
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09892
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19741
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42403
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8766200000000001
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90967
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9004200000000001
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.56
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96728
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90973
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7175199999999999
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9873
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9852
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94241
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.5
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8745700000000001
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93643
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72509
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.84
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.69
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,74.62
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,76.5
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,70.38
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.25
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1111
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09895
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40407
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81466
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87997
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8794799999999999
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93899
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93259
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77975
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95123
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97897
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97324
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.13
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93478
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93326
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75131
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,241.91
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,240.78
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,59.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,71.75
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,71.25
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.25
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-139.94
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,29.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0211
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1931
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38827
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8095399999999999
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93912
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8997200000000001
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95386
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90909
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80816
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98343
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97043
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97479
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8600700000000001
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87805
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78622
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.81
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
