Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.53
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.55
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.23
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,69.62
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,71.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.12
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-87.44
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10988
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16735
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39971
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82568
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8994700000000001
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92245
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86966
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74551
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98648
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8949600000000001
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8948
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75421
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.09
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.67
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,68.12
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.62
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.06
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06331
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20745
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36684
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.81
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78341
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86816
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86706
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99301
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8569899999999999
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7903100000000001
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97986
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96896
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98724
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.44
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92297
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85513
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79193
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.42
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.69
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.72
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.12
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,78.88
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,72.12
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.75
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10784
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29879
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39663
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78857
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94928
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85705
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98996
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97696
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80096
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97617
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97723
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99213
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.75
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90076
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91293
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72036
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.16
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,81.12
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,80.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,82.62
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.75
776897,Blakedown - Blakedown,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
