Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84186
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95914
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9176
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95624
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8270200000000001
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7536
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97458
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98099
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90048
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.63
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96701
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8707600000000001
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77359
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,82.62
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,82.25
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,80.88
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,87.75
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,68.38
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.06
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.62
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1191
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12639
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38631
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83154
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91769
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92984
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97357
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84814
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73861
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97171
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98947
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8878799999999999
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.81
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92853
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8764299999999999
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85901
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.47
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.48
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-153.69
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.75
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01466
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08046
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41729
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85434
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92154
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9368
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98032
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80591
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97482
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98447
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9061
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93729
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86725
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,239.95
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,92.38
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,135.13
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.25
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0331
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16057000000000002
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41381
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84421
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90448
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95795
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
