Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94653
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9004200000000001
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93268
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91598
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.61
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.27
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,108.75
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,108.75
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,108.75
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,82.75
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,82.75
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,85.38
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-88.07
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.63
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03993
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23015
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41421
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8641
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96841
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96951
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99017
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8922399999999999
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8468600000000001
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97772
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98016
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97131
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94531
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91528
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8609600000000001
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.55
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.55
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.75
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,92.38
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,92.75
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.38
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,101.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,101.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,157.37
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.56
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.37
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04009
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2502
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37276
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95782
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93228
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97247
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98373
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92081
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8889100000000001
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98828
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97824
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97122
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8845799999999999
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90726
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85861
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.33
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.33
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.81
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.83
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.34
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.36
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,106.5
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,106.62
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,86.62
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,86.75
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,100.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.87
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09401
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18599
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35521
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8372200000000001
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96597
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98032
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8893700000000001
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88254
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98532
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95959
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
