Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8779899999999999
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88666
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98087
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.61
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.84
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,94.38
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.38
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,121.25
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,121.38
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,121.38
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,127.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,129.5
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,128.88
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.31
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.5
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.94
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00352
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18846
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37179
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8435299999999999
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91952
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91891
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9783
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98679
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97623
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83285
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.16
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,88.25
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,88.5
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.25
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,139.75
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,140.38
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,117.12
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,117.5
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,117.38
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-89.37
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.94
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07387
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24428
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40114
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8622700000000001
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96197
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98257
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91202
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8299799999999999
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98718
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98087
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98248
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8717600000000001
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93906
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95077
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,104.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,103.88
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,119.25
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,119.88
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,119.88
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,120.62
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,120.12
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.12
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.94
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14101
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21117
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38653
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9483
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96255
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99191
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90036
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85016
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9812
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90283
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96085
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89105
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.12
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.16
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
