Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.69
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,126.25
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,126.5
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,126.38
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,120.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,120.25
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,120.12
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,116.75
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,119.88
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14711
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28478000000000003
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37798
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94849
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99225
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94336
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84991
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99417
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98846
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97861
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95789
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95917
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8905299999999999
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.45
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.5
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,160.88
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,166.12
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,162.12
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,130.62
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,131.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.75
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,125.38
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,125.62
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.37
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.12
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14531
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29915
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40652
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9122
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96805
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95026
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9556
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85406
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93359
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,74.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9328
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93841
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96588
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,238.95
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,128.38
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,128.75
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,122.62
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,124.62
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,123.62
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,106.12
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,106.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,106.25
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-148.38
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02788
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2611
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40288
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84573
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97324
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99133
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92377
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8154
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96039
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97586
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97498
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95068
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.89
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,135.62
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,136.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,135.88
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,127.5
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,127.88
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,127.75
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,155.38
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,156.12
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.75
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
