Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10799
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25829
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41479
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8753
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96155
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92288
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92963
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98483
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96857
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,61.75
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93133
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97003
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95334
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,239.19
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,239.2
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.23
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,239.28
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,237.62
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,237.64
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,127.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,127.5
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,127.25
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,133.25
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,133.38
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,133.38
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,164.38
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,164.38
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,164.38
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.19
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04726
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31743000000000005
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40102
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8855
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96182
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91705
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79065
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97922
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97266
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98596
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.38
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92053
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94717
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96844
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,238.3
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,238.44
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,238.61
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,238.67
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,236.8
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,236.84
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,112.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,118.12
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.62
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,109.5
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,109.62
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,146.88
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,147.12
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.19
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07103
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36303
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36593
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86575
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96555
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97162
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96481
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83575
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98883
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96088
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97327
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9472
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94443
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99371
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,237.73
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,237.83
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,238.28
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,238.31
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,236.14
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,236.2
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,134.25
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,134.5
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,134.25
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,120.62
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,121.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,120.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,145.62
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,145.88
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,145.75
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.44
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14769000000000002
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25814000000000004
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40877
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
