Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90332
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96478
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8385600000000001
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95938
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97842
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,89.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,89.38
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,89.25
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92737
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98273
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98959
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,238.11
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,238.47
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,238.53
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,236.8
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,236.86
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,145.75
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,146.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,145.88
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,124.62
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,125.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,124.75
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,153.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,153.25
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,153.12
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.37
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.31
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.23278
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28627
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39565
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96979
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94986
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99817
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98581
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93411
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96637
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94345
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,83.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,83.5
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,83.25
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9469
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94141
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91568
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,237.75
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,237.8
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,238.48
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,236.88
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,236.89
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,191.62
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,191.88
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,191.75
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,118.75
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,126.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,106.75
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,107.12
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.25
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.94
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15175
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22548
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42119
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8983700000000001
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97751
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97125
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87292
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99237
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9826
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95813
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,94.12
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96695
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97189
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93838
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,237.06
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,237.09
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,237.45
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,237.48
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,236.19
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,236.22
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,159.38
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,159.75
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,159.5
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,141.12
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,141.38
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,141.25
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,112.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,112.25
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.12
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16155
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45827
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3546
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94977
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99286
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
