Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95349
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9039
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91241
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94882
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96487
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,76.62
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,76.75
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94397
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94107
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9935
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,237.55
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,237.56
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,237.7
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,237.72
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,236.39
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,236.45
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,140.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,140.25
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,140.12
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,112.25
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,116.88
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,130.5
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,135.75
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,132.62
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.75
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.81
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07445
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15703
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39754
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92001
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97269
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98166
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93326
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91495
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99026
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98218
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,68.88
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.88
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.25
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.38
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96695
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99469
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99023
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,237.3
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,237.33
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,236.83
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,236.91
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,235.75
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,235.84
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,134.38
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,134.62
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,150.88
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,151.25
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,151.12
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,174.38
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,175.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,174.75
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.06
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04427
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24578000000000005
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40392
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96023
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97363
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92364
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94861
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98578
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98749
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.75
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98953
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99445
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,236.92
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,236.97
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,236.59
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,236.64
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,235.94
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,236.02
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,120.88
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,121.12
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,144.62
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,144.75
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,144.62
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,180.5
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,180.88
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,180.62
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,36.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.56
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19612
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36407
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41549
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88302
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98981
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98822
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92624
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94238
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98752
