Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,71.88
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,72.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.88
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9949
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99469
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,237.92
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,238.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,238.22
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,238.27
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,236.39
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,236.45
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,167.5
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,168.38
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.88
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,136.38
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,136.62
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,209.5
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,209.5
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,209.5
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-107.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.004070000000000001
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35518
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39983
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94922
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98343
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78491
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99417
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97858
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99173
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,99.25
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,99.25
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,99.25
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96652
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9964
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9559
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,238.52
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,237.34
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,237.36
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,177.25
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,177.75
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,177.5
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,171.88
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,172.38
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,172.12
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,146.5
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,146.88
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,146.75
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8700200000000001
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82358
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85595
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95322
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99091
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96481
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98077
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91177
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9183
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99142
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98114
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,77.38
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97336
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99631
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96551
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,238.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,238.34
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,237.98
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,238.03
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,237.47
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,237.48
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,172.88
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,173.5
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,173.12
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,185.5
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,185.75
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,185.62
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,156.25
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,157.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,156.62
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95554
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95459
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94183
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95605
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98953
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99487
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96188
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8034
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9967
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98499
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98807
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,122.5
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,122.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,122.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98453
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
