Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90939
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,238.27
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,238.33
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,238.22
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,238.28
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,237.02
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,65.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,272.12
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,274.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,272.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,218.75
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,220.38
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,219.75
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,162.62
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,163.12
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,162.88
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,90.38
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.87
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90356
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7892100000000001
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.63
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93475
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75869
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99081
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,89.62
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,88.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95773
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91449
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,57.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,226.62
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,228.12
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,227.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,232.62
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,236.5
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,235.38
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,184.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,189.75
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,186.88
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99396
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9935
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98901
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,135.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,138.25
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,136.75
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,136.5
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,140.25
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.88
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.38
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,139.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8408200000000001
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.37
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97223
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85177
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7293
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.62
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99374
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99512
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,95.75
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,96.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,96.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,73.5
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97214
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97876
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8704200000000001
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.75
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,69.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,67.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,61.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,285.62
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,287.25
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,286.62
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,279.12
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,281.25
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,279.75
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,256.62
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,261.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,258.62
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98837
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,132.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,129.88
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,132.62
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,133.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,132.25
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86551
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71133
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97617
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87555
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76339
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98431
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99542
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83545
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.78
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.27
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,58.0
