Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,73.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,239.62
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,240.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,240.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,304.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,305.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,305.12
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,235.5
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,236.38
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,235.88
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.94
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.036910000000000005
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.278
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35088
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93768
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98718
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90182
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79361
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.56
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.992
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96866
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99295
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,72.25
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98254
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99509
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8324299999999999
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.12
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,137.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,137.75
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,137.62
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,148.12
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,148.38
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,148.25
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,125.12
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,129.88
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.25
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,37.31
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.13
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16582
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22274
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41982
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91299
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95422
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94455
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8939799999999999
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8925799999999999
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98276
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98297
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98968
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93576
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.61
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,132.5
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,132.75
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,132.62
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,139.12
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,139.38
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,139.25
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,120.25
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,129.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,123.88
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.56
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04164
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29696
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4098100000000001
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90878
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9407
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92264
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93668
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.863
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9928
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.936
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,66.12
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,66.5
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.38
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97113
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98968
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97009
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.16
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,122.38
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,122.62
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,122.62
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,127.25
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,127.5
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,127.38
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,129.12
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,133.88
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,132.75
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18419
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30581
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40011
