Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91446
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92038
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90549
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99033
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99484
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,79.62
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,79.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.62
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,83.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,83.38
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,83.25
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.27
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.36
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,172.5
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,174.38
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,173.62
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,134.25
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,137.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,160.62
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,160.88
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.75
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.057970000000000015
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36773
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33391
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94064
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98117
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95669
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99167
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91983
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8403
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99173
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97507
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99643
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,92.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,92.5
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,97.62
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,97.75
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,97.62
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98752
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99625
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99619
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.34
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,184.38
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,187.5
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,185.75
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,145.12
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,151.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,148.12
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,197.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,197.12
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,197.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-88.07
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.06
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09001
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39464
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3337
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97714
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99579
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8366399999999999
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91571
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99557
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99475
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99448
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,108.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,108.25
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,108.12
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,90.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,90.25
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,90.12
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9559
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99451
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,204.75
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,212.75
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,208.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,174.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,174.5
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.25
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,197.88
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,199.75
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,199.12
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.114
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36999
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.355
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98758
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93655
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
