Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86841
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92773
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.25
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98404
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99527
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,102.88
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,103.62
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,108.62
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,105.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97482
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99704
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99426
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,240.69
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.56
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.64
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,201.5
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,209.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,203.62
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,167.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,167.25
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,167.12
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,233.25
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,240.88
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,235.75
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18285
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28881
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37987
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95227
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97379
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8603799999999999
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90207
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99487
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99725
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,112.25
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,112.88
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,112.62
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,131.62
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,132.88
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,132.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94644
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97461
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99222
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.27
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,189.25
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,194.5
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,190.62
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,107.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,109.5
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,108.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,219.38
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,236.88
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,229.5
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.69
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08918999999999999
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26375
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34643
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96777
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94488
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97314
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8088
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92529
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99628
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98511
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99805
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,106.62
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,109.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,107.62
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,122.25
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,130.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,125.5
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95074
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97705
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99573
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.69
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.72
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,59.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,175.88
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,180.5
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,178.62
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,133.12
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,135.75
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,133.75
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,245.5
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,253.12
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,248.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.13
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04506
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40502
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3861
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91708
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99457
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99622
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98141
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96561
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91296
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
