Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.19
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99521
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,90.5
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,78.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96576
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99023
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99564
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.64
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.66
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,59.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,155.75
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,161.5
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,156.88
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,151.38
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,153.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,152.62
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,247.62
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,247.75
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,247.75
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.81
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21672
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19133
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34051
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96719
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92865
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93603
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99606
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.978
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,120.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,126.25
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,121.38
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97681
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99686
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.81
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.06
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,214.25
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,220.12
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,215.62
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,107.62
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,107.88
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.62
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,212.38
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,212.75
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,212.62
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01411
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09374
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38604
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8890100000000001
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94156
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96487
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97339
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97681
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91174
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96143
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97455
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99084
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.78
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.39
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.42
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,124.62
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,124.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,124.62
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,154.88
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,155.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,155.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,128.75
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,129.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,128.88
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10317
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19322
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41698
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89505
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92746
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970299999999999
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82153
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92956
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
