Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,78.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,77.38
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98337
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98596
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96359
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.81
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,151.88
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,154.38
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,153.38
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,124.75
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,125.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,124.88
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,88.5
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.62
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09639
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19075
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41021
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90509
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94079
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88159
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99164
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81909
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92193
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99142
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,92.5
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,92.75
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,92.62
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.88
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95023
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.73
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,147.62
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,148.38
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,148.12
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,128.88
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,130.25
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,129.38
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,121.5
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,121.62
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.62
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-72.06
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0266
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28606
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38955
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90759
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96567
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93277
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95129
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95312
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99084
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98883
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,77.25
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,82.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,81.25
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92596
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.58
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,129.62
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,134.5
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,133.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,152.75
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,158.38
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,132.62
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,133.25
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.75
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13902
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2333
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39504
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91995
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98383
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81024
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8966700000000001
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97516
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9873
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,78.25
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,77.25
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90625
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98743
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96072
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
