Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.41
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.06
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.91
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,237.95
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,126.62
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,128.75
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,127.88
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,115.5
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,115.62
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,115.62
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,131.62
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,131.88
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,131.75
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04231
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27944
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40496
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8582700000000001
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93536
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7821
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91131
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98981
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96081
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,92.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,92.5
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,92.25
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.56
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8992899999999999
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7116399999999999
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.05
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.12
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.22
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,130.75
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,131.38
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,131.12
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,106.38
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,106.88
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,106.62
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,91.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,91.25
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,91.12
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.37
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0436
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40127
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42473
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80584
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98584
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95932
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96289
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97494
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98788
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97494
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96728
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,84.62
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,84.12
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92786
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97763
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81076
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.41
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.81
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.84
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.67
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,123.75
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,124.62
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,124.25
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,125.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,125.38
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,125.25
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,102.12
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.75
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.81
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11794
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34356
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37713
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93698
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91263
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77591
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96585
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.13
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93109
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96103
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7388899999999999
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.28
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,109.62
