Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,110.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,110.12
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,112.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,112.5
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,112.38
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,104.88
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02113
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21202
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34701
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96466
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91864
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97925
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96268
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7712399999999999
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97601
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95474
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98596
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93048
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94415
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.03
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,242.52
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,103.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,102.38
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,123.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,123.38
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,123.25
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,108.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,108.12
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12343
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21355
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37008
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91412
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97638
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93848
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99332
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93295
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8302
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95578
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97888
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.25
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.13
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92703
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7579
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.48
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.22
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.28
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.98
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,122.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,124.12
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,123.62
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,88.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,89.75
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,90.25
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14434
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29445
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34997
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96133
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79232
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91757
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98428
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79983
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99588
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9599
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96429
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,106.62
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,108.5
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,107.5
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97119
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97092
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97031
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.25
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.16
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,172.62
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,174.5
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,173.5
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,99.62
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,99.75
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.62
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,88.25
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,94.75
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.44
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.69
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11339
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24227
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39834
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
