Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8529
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79428
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92374
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98117
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80682
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99487
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96979
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98328
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,105.62
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,105.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.87
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92731
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97156
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71118
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.22
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,144.25
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,146.12
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,99.88
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,99.88
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,99.88
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,92.38
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,94.75
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,93.38
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06853
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23864
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38805
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8576299999999999
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95764
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69812
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.56
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96408
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89459
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649600000000001
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99023
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96286
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98657
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91797
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84186
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.53
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,103.62
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,104.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,103.88
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,85.5
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,93.38
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,99.5
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.75
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.94
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12830999999999998
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27883
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36651
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.44
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96201
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98889
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.59777
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891600000000001
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92404
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99188
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95105
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9855
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,67.62
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93124
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97562
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8013899999999999
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.66
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,124.62
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,131.88
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,89.25
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,106.62
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,106.75
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,106.62
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.62
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.44
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11141
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31365
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39843
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.81
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89371
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66299
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
