Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93347
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93249
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99426
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97473
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,82.25
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,82.25
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91037
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88644
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,123.62
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,123.75
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,123.75
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,115.5
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,115.88
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,115.75
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,101.5
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,103.62
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,102.38
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.25
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16985
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26964
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34868000000000005
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98773
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71258
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98645
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96863
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80365
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99384
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96976
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99188
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.62
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94363
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79657
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.23
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,147.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,147.62
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,147.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,132.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,132.88
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,132.38
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,96.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,96.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,96.12
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.38
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.69
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04546
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23888
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38112
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95779
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8142699999999999
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99078
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97879
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78433
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98465
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96902
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96735
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7773399999999999
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,123.12
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,124.38
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,123.75
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,113.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,113.12
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,113.12
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,83.75
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,42.5
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-68.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08586
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12804
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.308
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93313
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84555
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73068
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97284
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91876
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80545
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
