Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94653
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97775
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94739
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,120.62
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,120.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,120.62
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,83.25
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,83.25
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,83.25
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,88.75
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,89.12
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08226
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24749
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35918
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-57.87
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91165
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84625
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46072
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97092
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88305
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8652
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99225
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.961
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99344
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,99.88
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,60.62
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9946
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98853
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84906
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.17
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.19
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,158.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,164.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,160.62
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,93.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,93.12
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,98.5
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,98.5
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.75
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.69
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.69
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16329000000000002
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09627
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36907
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.25
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97641
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90951
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71246
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96323
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91498
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8713700000000001
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99448
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96133
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99475
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,90.38
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,90.25
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93664
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81881
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.41
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,148.75
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,149.12
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,87.12
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.88
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,117.12
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,117.12
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,117.12
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-88.56
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.5
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.81
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09737
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25783
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33413000000000004
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97671
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91083
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85946
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91873
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8288200000000001
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98624
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97617
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99292
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,77.0
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
