Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,132.62
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,133.88
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,85.88
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,86.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,110.75
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,110.88
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,110.88
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-146.56
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16756
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21297
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36504
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94363
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94064
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99545
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87341
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92459
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99573
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94525
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99158
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,117.75
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,118.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,117.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8579399999999999
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95285
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96133
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.92
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.33
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.41
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,190.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,191.12
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,191.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,72.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.12
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,127.62
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,131.88
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,129.38
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.19
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12084
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44323
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39879
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93826
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92798
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8444799999999999
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91827
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76605
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99689
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93582
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99353
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,133.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,133.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,133.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9762
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.879
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64715
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.28
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.33
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,196.88
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,197.12
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,197.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,62.88
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,97.38
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.69
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2885
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28847
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36333
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8392299999999999
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99258
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83255
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78927
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99316
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97833
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98599
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,98.12
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,98.38
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,98.25
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96045
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89654
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94357
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.41
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,165.25
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,165.38
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,165.38
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,95.75
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,95.75
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,95.75
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,109.88
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,110.0
