Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21608
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24083
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39968
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83081
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97873
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70855
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98694
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85715
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94116
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.63
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98868
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96533
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93011
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95151
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,145.88
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,146.25
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,146.12
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,87.88
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,115.62
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,117.88
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,117.25
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11144
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40551
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38643
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94238
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99783
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8317200000000001
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99197
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7832600000000001
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90762
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98376
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98276
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99438
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.62
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97522
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9559
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,136.5
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,140.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,140.5
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,140.75
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,140.75
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,118.5
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,118.88
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,118.62
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,33.5
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01543
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.50436
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4041
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960299999999999
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82565
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,78.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.81
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94443
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44573
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90616
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.87
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98001
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,86.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,86.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.12
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98123
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96277
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.60821
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.61
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,135.38
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,135.5
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,135.38
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,148.38
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,148.38
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,148.38
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,93.75
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,94.38
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-79.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10964000000000004
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22741
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36931
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
