Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.44
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93298
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42934
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.06
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99231
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62841
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.892
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.31
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98166
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9866
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,83.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,83.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94403
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8674299999999999
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92416
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,139.62
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,141.12
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,140.38
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,96.75
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,100.5
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,98.62
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.75
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.94
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1801
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38906
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3662
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94943
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99445
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87649
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.63
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98309
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96213
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98828
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.13
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98288
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8690200000000001
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72805
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.78
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.47
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.48
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,154.38
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,155.75
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,154.88
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,115.25
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,115.62
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.12
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08165
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20531
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39068
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94577
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95895
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89615
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84765
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99658
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9855
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,83.5
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,84.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,83.75
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.81
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94028
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7008
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.09
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,148.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,148.25
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,148.12
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,104.75
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,105.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,116.88
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,117.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,116.88
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.44
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14092000000000002
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32784
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39135
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96332
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93283
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
