Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98947
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98199
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,100.25
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,100.88
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,100.5
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.38
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96353
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93317
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5867600000000001
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.78
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.44
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,146.62
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,146.88
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,146.75
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,95.25
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,95.5
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,95.38
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,157.62
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,170.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,160.75
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.56
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10451
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22676
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39223
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93463
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97269
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96921
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7841199999999999
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97989
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98172
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97479
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98627
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,87.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,87.12
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8894299999999999
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91543
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.2
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.27
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,140.12
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,140.25
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,140.25
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,88.38
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,88.5
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,88.38
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,158.25
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,158.62
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,158.38
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07493999999999999
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29891
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36205
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97064
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9209
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98999
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78372
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98627
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.75
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97241
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,57.12
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.81
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95413
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67428
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.84
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,136.12
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,136.62
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,136.25
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,83.88
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,138.75
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,142.12
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,141.12
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-179.13
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04793
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27684000000000003
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37264
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97299
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93237
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9473
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80694
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.25
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98712
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98077
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,73.62
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,75.5
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
