Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91928
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8997200000000001
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.22
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,119.75
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,122.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,120.25
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,98.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,150.62
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,151.25
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,150.88
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.12
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18785
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32576
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38448
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93118
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98734
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96036
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.75
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70129
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8807
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95996
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98447
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,63.25
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85956
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97803
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.8
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,107.38
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,107.38
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,107.38
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,101.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,101.25
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,101.12
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,119.62
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,120.5
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.25
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.31
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19939
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21697
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38561
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98099
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80786
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95032
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97748
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9794
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,93.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,95.38
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,94.5
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90906
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91513
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.53
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.17
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.2
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,184.38
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,185.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,185.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,89.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,95.25
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,130.62
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,130.88
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,130.75
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.13
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.69
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17757
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29445
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39794
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98605
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93973
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95898
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.81
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97348
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67889
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89944
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96185
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,71.25
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.25
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8912899999999999
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8935200000000001
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97281
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.23
