Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.48
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,135.25
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,139.38
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.38
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,130.5
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,130.75
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.75
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00307
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27831
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37148
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98279
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96884
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93341
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91739
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98312
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97565
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,71.12
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.88
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.31
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91678
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58541
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,130.25
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,131.12
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,130.75
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,107.75
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,107.75
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.75
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,114.5
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,125.88
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.38
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20208
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.307
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37829
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97952
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94253
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99084
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68142
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95163
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.25
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97302
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98886
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,89.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,89.38
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.81
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97214
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8465600000000001
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65274
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,168.25
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,170.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,169.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,124.62
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,125.25
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,33.19
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13375
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35537
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39123
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94372
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96756
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91708
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99399
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78198
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.957
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97787
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98392
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99176
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,92.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,94.12
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90521
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7661399999999999
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,164.38
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,165.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,165.12
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,89.5
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,89.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,89.62
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,123.88
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,124.12
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
