Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21846
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22945
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38756
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96689
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96066
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94614
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.983
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73053
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98233
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96835
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98343
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.19
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87631
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8542200000000001
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71081
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.66
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,103.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,103.12
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.12
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,115.62
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,116.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.75
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-57.94
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01845
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36025
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38622
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8991100000000001
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93109
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8517399999999999
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94321
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99243
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98105
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9722
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,76.5
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.12
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.56
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73425
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94678
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.61
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,113.5
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,114.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,113.75
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,113.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,114.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.62
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,108.88
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,120.38
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.5
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00792
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25451
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38543
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90692
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93039
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97806
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84436
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81952
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97919
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.12
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8907799999999999
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95727
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.19
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.8
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.09
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.17
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,100.12
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.88
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,136.5
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,136.62
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,136.62
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,114.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,114.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,114.25
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05385
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16954
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40426
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
