Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91617
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97308
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92493
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.44
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96832
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.875
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89245
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98837
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98624
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98099
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.75
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8960600000000001
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98105
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80676
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.45
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.45
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,237.88
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,237.92
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,236.69
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,236.72
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,108.25
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,108.75
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,121.12
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,122.12
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,121.62
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,108.12
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,108.88
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.62
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05922
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44683
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40664
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8837299999999999
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97394
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84555
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.37
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98047
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98254
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97913
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.5
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96378
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98953
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94104
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,237.83
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,237.94
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,237.56
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,236.61
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,236.67
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,100.75
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,101.12
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,100.88
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,173.12
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,178.62
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,177.12
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,102.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,102.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12679
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.50851
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40768
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96109
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97302
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93112
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81884
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98737
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,83.75
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99759
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95077
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,237.95
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.02
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,237.98
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.02
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.14
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.14
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,173.88
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,174.25
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,174.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,156.75
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,159.5
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,157.62
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,123.38
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,123.38
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,123.38
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.26479
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28069
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35726
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98495
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93893
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
