Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98914
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87674
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85162
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.87
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9595
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98254
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99185
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98749
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.28
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.17
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.2
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,236.8
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,236.84
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,156.5
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,159.75
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,157.75
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,112.62
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,113.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,141.88
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,142.25
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,142.12
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.12
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00368
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27544
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3619
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7548199999999999
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96518
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95221
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92557
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96985
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.44
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98773
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98727
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,74.62
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,74.75
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,74.75
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9436
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.36
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.97
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.02
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,236.67
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.7
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,113.25
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,113.88
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,178.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,178.12
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,178.12
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.38
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0071
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26119000000000003
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39669
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86319
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9696
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9284
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92444
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8473799999999999
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98419
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99551
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98029
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,94.75
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,95.12
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,94.88
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.8
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.89
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,238.53
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.53
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.64
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,105.38
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,105.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,155.38
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,155.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,117.75
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,118.12
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.12
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05473
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15175
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38012
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92782
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93399
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91141
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93234
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8725299999999999
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
