Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9718
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98776
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9679
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99707
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.69
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.7
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.61
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.47
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.56
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,106.88
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,107.12
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,122.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,122.12
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,123.62
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,124.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,123.75
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.13
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8439
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7398899999999999
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68072
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93005
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96127
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98709
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89761
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7489899999999999
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96979
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98633
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98367
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8795799999999999
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97787
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97345
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.19
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,99.62
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,99.88
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,99.62
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,122.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,123.62
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.62
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,123.75
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,124.88
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.06
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80777
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77954
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8784799999999999
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7778
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96771
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94894
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8744799999999999
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91394
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72445
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97482
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97861
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97617
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98163
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85296
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,237.56
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,237.31
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,237.38
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,236.45
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,236.52
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,93.38
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,95.25
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,93.75
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,149.75
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,152.88
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,152.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,123.5
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,124.38
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71844
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91397
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8316
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98355
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95419
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94403
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91705
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71157
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.56
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95389
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9483
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96942
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.25
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
