Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81238
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,237.78
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,237.84
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,237.88
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,237.94
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.14
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.16
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,158.75
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,159.12
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,159.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,151.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,151.88
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,151.5
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,121.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,121.25
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,121.12
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.31
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77899
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84219
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7527699999999999
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96503
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93115
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96753
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.5
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75946
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70608
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97009
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97241
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95657
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92749
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9903
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8302299999999999
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.56
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.73
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.19
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.03
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.22
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,128.25
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,131.75
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,120.88
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,124.88
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,105.12
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,105.75
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94388
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93393
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94516
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93683
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.19
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95557
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99176
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7532300000000001
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9545
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97168
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94339
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97012
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90524
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.31
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,125.62
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,127.38
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,126.62
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,166.25
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,167.62
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,166.88
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,125.12
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,129.25
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,127.75
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05006
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27086
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39525
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92853
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96506
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96774
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.37
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83911
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96506
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73642
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96905
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95663
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97766
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92847
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85226
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.39
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.42
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
