Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,72.12
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.88
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.81
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02287
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20482
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39248
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96887
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.936
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99417
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88046
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75671
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9277
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95184
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96069
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98938
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83645
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.67
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.7
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,77.12
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.25
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,95.5
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,103.25
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,104.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.44
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00587
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15883
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39687
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96512
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93097
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92432
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8483299999999999
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87103
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98657
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9443
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9519
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88605
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8548899999999999
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.12
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.09
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.5
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,238.53
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,73.38
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,101.62
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,86.12
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,86.25
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.12
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-130.06
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,24.75
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00472
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10426
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3684
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95981
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83334
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87649
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89084
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98367
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95279
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96359
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84759
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98303
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91897
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.22
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.86
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.08
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,89.5
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,89.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,90.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.75
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,95.62
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06203
