Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13713
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38665
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96551
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81192
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95526
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9133
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86877
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97638
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9635
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96912
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91586
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94366
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95926
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.61
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,75.12
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.12
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,90.75
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,91.25
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,90.88
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-85.87
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16979
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2184
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38418
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.31
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96005
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97186
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70343
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8433799999999999
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93323
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7629100000000001
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98117
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94705
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97327
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9389
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98273
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,105.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,105.5
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,105.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,80.75
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.88
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,101.12
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,101.38
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.25
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-106.37
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00114
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14240999999999998
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38549
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9487
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96109
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8808
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94894
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93115
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69238
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96106
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94519
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95398
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87475
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95755
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.86
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,64.75
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,75.88
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.38
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16445
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10146
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40047
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.81
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94827
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
