Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71801
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.18
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93588
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9187
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6593
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96597
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97501
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97302
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84405
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95334
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.34
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,91.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,91.38
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,91.25
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,85.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,86.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-151.69
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.31
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.16674
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13289
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39971
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92074
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98303
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89664
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96579
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99728
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6535
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98007
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95203
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97223
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8327600000000001
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89566
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8581799999999999
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,238.88
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.23
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,69.62
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,69.62
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,113.38
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,113.5
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09071
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14968
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36983
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.37
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73947
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86749
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.69
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96472
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99478
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96378
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9791
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95984
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.25
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8926700000000001
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92465
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7817
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.14
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,72.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,72.25
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,104.25
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,104.62
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,104.38
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.44
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06584
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19887
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38692
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96066
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88782
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8385600000000001
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96622
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8931
