Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96439
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95865
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95688
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91467
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82599
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,239.47
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,239.53
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,68.62
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,68.88
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,68.75
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,97.62
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,100.88
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,77.12
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-74.38
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.37
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0056
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10307
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3915
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.19
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8977299999999999
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8401200000000001
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90115
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.63
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8874200000000001
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8677299999999999
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7265
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.974
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95444
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96042
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.37
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93503
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83709
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.73
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,80.88
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.88
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,41.06
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0674
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11272
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38219
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88321
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91965
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.07
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91519
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72836
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97794
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95315
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94965
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8710600000000001
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.78
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.78
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,83.38
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,72.12
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,72.12
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.44
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19588
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2081800000000001
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40041
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96219
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82968
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90103
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.31
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95892
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74243
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95996
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97284
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
