Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.863
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95431
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7662
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.47
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,83.75
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,77.88
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,78.25
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.44
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,27.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13921
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31099
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4085
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89575
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93143
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89761
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97891
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8339200000000001
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74658
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96295
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9631
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98419
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.06
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7831100000000001
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95422
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6943
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.11
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.17
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,65.88
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,81.25
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,81.38
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.25
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11928
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23595
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39727
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90857
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8216200000000001
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86044
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.69
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97858
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92282
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74243
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95871
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94101
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.13
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83554
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90225
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74249
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,66.5
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,53.75
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,69.62
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.56
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01176
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14640999999999998
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39187
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92108
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96637
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8176899999999999
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.25
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98032
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93893
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70803
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.75
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97208
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9418
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97278
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8940100000000001
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92163
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8041
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
