Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.93
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90478
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88431
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80465
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94626
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88156
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95087
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98703
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97537
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97733
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97031
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8891899999999999
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7785
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.64
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.64
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,96.5
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16105999999999998
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24181
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37237
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93045
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8766799999999999
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81003
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98074
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8856200000000001
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78869
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.31
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98032
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.07
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95679
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83526
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73507
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.61
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.92
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.98
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,81.38
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,65.75
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,65.88
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.19
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.88
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04289
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18508
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37737
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92432
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84015
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90558
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97266
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78146
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96698
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98767
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97095
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94546
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8753299999999999
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84515
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.64
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.69
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,82.88
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,82.88
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,82.88
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-164.25
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.87
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03871
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24092
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37282
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90729
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.892
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8935799999999999
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
