Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98102
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81906
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74667
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95392
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97842
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93481
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9219
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96539
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81033
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,241.97
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.08
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.89
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,79.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.75
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0453
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09139
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38253
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91571
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81799
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90268
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96136
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8819600000000001
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90698
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96194
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93606
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92227
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92059
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81286
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.69
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,77.12
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.12
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.19
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.81
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02074
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20394
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39449
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93637
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8954799999999999
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8759100000000001
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.31
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94083
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91244
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71643
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98392
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94839
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96118
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98566
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8404799999999999
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.58
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.56
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.23
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,92.5
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,92.75
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.62
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,82.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.07
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.041
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10915
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39904
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91861
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81219
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92834
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9426
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93765
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79883
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
