Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.37
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97681
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98898
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94339
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.19
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.62
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8154899999999999
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8704200000000001
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79123
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.88
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.98
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,78.25
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,77.5
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.62
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.06
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10304
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2643
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39156
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80237
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9089
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91171
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97412
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85159
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7296699999999999
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.75
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96957
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97281
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98175
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8896200000000001
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8638899999999999
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79043
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.41
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.69
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.7
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.07
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.94
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.13
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11885
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13285999999999998
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41964
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85006
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8768299999999999
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8627299999999999
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99362
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94882
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77017
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98517
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97986
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93686
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8490000000000001
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8691700000000001
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8446600000000001
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,85.38
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.25
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,77.25
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.38
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.12
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16435
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1418
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37362
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8210700000000001
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92526
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7278100000000001
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8721
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80096
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97565
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96844
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
