Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.91
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.78
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.31
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.38
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,57.12
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.69
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.69
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-73.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12721
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21749
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29805
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.75
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.06
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79528
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95315
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98932
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97748
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86459
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8827200000000001
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97531
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97913
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98233
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8752700000000001
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8873
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78338
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.83
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.05
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,61.75
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,71.12
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,71.12
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,125.38
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,125.38
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,125.38
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.32
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0721
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20586
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38186
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93823
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93182
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93762
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97766
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97147
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77215
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94675
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.19
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90954
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75958
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.56
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.59
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.91
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.47
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,70.5
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.56
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0132
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11818
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38146
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78277
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93814
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92715
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97766
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92227
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75216
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98376
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98178
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97494
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.87
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95135
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91073
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7672399999999999
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,245.7
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,245.77
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.34
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,87.0
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,87.12
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,73.62
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,73.62
