Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96857
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95758
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75973
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.69
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96808
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97012
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94485
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80923
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.91
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.56
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,96.5
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,93.75
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,93.88
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,93.75
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,75.62
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,75.75
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-67.31
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15331
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0345
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38665
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970600000000001
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8897700000000001
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.37
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98108
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91736
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74054
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96985
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95135
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92184
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92569
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8220200000000001
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,74.25
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,82.62
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.25
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-107.25
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13448
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24651
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40056
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94794
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8960299999999999
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97229
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94665
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8741700000000001
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98291
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94748
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92255
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97638
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85315
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.89
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.91
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,84.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,84.62
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,96.62
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.62
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06312999999999999
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17604
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37044
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95743
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95126
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9162
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96439
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88849
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
