Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96921
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9827
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96536
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93573
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94586
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84326
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.14
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,96.12
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,96.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,96.25
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,85.5
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,91.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.38
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-131.19
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04768
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24044
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39626
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90106
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94427
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95575
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95563
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94553
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7933
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97644
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9809
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95642
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97812
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93738
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95392
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.48
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.84
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.88
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.55
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,93.62
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,93.62
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.62
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,87.38
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.38
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,91.25
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,91.75
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.44
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03468
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15059
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36584
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87845
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94156
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98199
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94308
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79202
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98422
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97336
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90719
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92386
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8143
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.83
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.36
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,96.75
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,97.12
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,89.88
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,90.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,91.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,91.25
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.12
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-106.69
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00719
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15309
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38457
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84646
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98486
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90176
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97244
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92764
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78964
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99017
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98077
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98114
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,78.38
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,78.62
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,78.5
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
