Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,133.75
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,134.0
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,133.88
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,105.38
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,105.38
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,105.38
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,134.38
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,134.62
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,134.62
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-132.94
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.37
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01576
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30687
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40258
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86465
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92859
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98199
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92187
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80032
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9791
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98868
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.75
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8931899999999999
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.935
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95444
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,100.25
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,103.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,101.38
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,104.75
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,105.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,118.5
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,118.88
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.75
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.19
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09776
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28591
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40343
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90155
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94788
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97388
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95688
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8447899999999999
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99051
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95319
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94076
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97269
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96243
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.61
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,240.86
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,123.12
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,123.12
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,123.12
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,129.12
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,129.25
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,129.25
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,101.25
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,101.5
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.38
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-112.19
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01308
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44305
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39776
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8923
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95111
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96847
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8443
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98584
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99594
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95352
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,106.75
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,107.25
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,107.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92151
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96426
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,238.59
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,238.64
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,106.62
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,108.38
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,192.12
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,193.38
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,193.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,104.88
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,106.75
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.38
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-122.94
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
