Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01167
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24804
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39251
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91821
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95102
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95123
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96988
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8421299999999999
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98901
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98795
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,83.5
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,83.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,85.25
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95319
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.923
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95846
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,238.36
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,238.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,238.77
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,237.53
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,237.56
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,135.62
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,135.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,135.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,136.5
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,136.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,136.62
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,125.75
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,126.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,125.88
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.5
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,56.81
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09425
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23186
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3897
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92206
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95074
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8728
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98663
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93463
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8105100000000001
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9949
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98691
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9642
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,97.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,97.38
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,97.12
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93158
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98892
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94418
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,238.69
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,238.98
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.03
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.05
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,151.75
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,151.88
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,151.75
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,130.62
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,130.75
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.75
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,104.25
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.06
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19811
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19237
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38738
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97229
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92084
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92673
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97632
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91772
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8113100000000001
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99182
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97943
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97366
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91427
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,238.58
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.75
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,237.56
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,237.61
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,144.5
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,144.5
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,144.5
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,118.38
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,118.75
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,118.62
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,116.62
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,118.12
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,117.25
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-77.19
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0486
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27202
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37862
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
