Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90216
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97263
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91366
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98492
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7935800000000001
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99277
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97934
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9664
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,79.62
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92145
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99677
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97147
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.05
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.31
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.33
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,132.75
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,132.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,132.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,148.5
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,149.38
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,107.88
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,108.25
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.81
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02724
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25698000000000004
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36159
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93133
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96634
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9639
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95962
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82373
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99057
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.5
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92633
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97311
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.58
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.5
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.56
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,118.38
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,118.5
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.38
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,131.12
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,136.25
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,133.25
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,125.62
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,125.62
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,125.62
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17885
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38155
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4099
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91107
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99619
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8789
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97574
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97833
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8260200000000001
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99576
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,127.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,127.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,127.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98471
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94455
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,238.92
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,238.94
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.62
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,183.38
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,184.12
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,183.88
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,172.75
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,173.5
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,172.88
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,106.5
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,106.62
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.06
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.63
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11995
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27709
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41469
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90524
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98242
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
