Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80816
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98978
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,78.88
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90103
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97458
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.61
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.67
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,131.62
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,131.75
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,131.75
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,148.25
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,149.12
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,148.62
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,118.25
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,118.5
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.38
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.94
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17122
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24709
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38466
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95645
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92227
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98029
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96796
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92987
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98727
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,64.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92398
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97574
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,153.75
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,153.75
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,153.75
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,126.25
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,126.38
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,126.38
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,131.75
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,132.38
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.81
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.27868000000000004
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2325
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40468
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93585
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91604
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98074
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93933
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81781
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99063
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98373
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,92.5
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,92.5
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,82.12
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.62
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96817
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97797
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,239.66
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.92
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,174.75
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,175.5
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,175.12
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,137.12
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,142.62
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,139.88
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,120.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,120.12
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,120.12
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-143.75
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.31
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05736
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15499000000000002
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38875
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90198
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97574
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99542
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99188
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94681
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8424
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
