Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98477
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98526
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.25
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97839
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97131
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,239.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.5
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.53
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,132.75
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,132.75
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,132.75
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,128.12
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,128.12
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,128.12
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,178.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,178.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,178.38
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.19
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,27.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06888999999999999
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2914
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38753
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94913
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96066
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97476
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97943
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94308
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8321200000000001
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98737
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9826
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97232
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,72.12
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,78.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98657
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.75
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.75
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.78
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,147.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,147.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,147.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,142.62
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,142.75
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.75
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,127.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,127.25
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,127.12
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-64.13
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07594
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14968
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37438
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87897
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95193
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93277
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8528399999999999
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99561
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98334
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98743
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,98.62
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,99.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,98.75
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89917
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97024
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99454
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.41
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,147.5
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,148.25
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,114.25
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,114.5
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,114.38
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,144.25
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,144.38
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,144.25
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.44
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12095999999999996
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19014
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37087
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87655
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95767
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99802
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91418
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.62
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97418
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,80.62
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
