Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96814
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.52
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.55
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,146.5
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,147.12
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.88
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,154.62
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,155.12
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,154.88
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,131.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,131.25
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,131.12
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.25
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.33751
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2705
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38289
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96213
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98709
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93381
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8552799999999999
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98254
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99057
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,106.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,106.38
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,106.12
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99353
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95599
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95111
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.88
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,213.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,220.38
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,216.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,102.88
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.12
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,140.12
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,140.25
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.12
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.81
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.62
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07161000000000001
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30767
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3966
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98117
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97247
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92367
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84744
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98996
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98337
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99127
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,83.75
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98959
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85388
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,171.88
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,174.5
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,173.62
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,111.88
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,112.12
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,116.62
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,117.12
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,116.88
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.12
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13399
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25808000000000003
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.406
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98437
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99429
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97852
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8294299999999999
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.63
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98175
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98175
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97772
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.75
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99487
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94052
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.61
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
