Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,197.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,198.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,197.88
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,141.25
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,147.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,143.62
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,110.25
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,111.38
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22057
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19222
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39934
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8092600000000001
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99789
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91003
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8565
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99527
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98602
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,153.12
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,153.38
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,153.25
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98904
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93298
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,65.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,270.75
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,270.75
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,270.75
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,134.62
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,136.25
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.38
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,101.75
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.37
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.5
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18901
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41393
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37093
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97967
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99805
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89694
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99048
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94223
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91858
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.69
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,70.75
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.88
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96146
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.58
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,168.25
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,170.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.25
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,184.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,184.38
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,184.12
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,109.38
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,111.62
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,110.75
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,146.31
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06264
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.52132
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37557
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95087
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99432
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98364
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97607
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75555
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.87
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98758
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99152
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,91.75
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,92.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,83.5
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98352
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99231
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.41
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.97
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,159.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,160.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,159.75
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,208.62
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,215.88
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,212.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,131.12
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,131.38
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,131.25
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
