Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20269
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26439
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35799000000000003
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9649
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95419
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96329
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8275100000000001
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99091
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97095
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98492
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,104.62
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,105.88
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,105.25
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90698
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97598
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.16
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.19
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,174.88
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,176.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,168.75
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,171.75
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.25
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,121.25
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,121.5
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,121.38
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.5
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02306
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10655
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33819
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94339
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97452
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97064
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98614
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81912
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97858
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,94.88
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,95.38
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,95.12
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92956
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99002
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87549
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.55
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.83
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,145.62
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,151.12
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,144.38
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,144.62
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,121.62
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,122.12
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,121.88
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.81
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,34.06
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04802
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20201
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35109
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98392
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8709399999999999
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99551
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92288
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76818
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.69
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9758
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92959
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97049
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,79.5
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.75
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95053
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7879
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.23
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.61
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,176.62
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,177.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,176.75
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,91.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,91.25
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,91.12
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,77.62
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.94
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18062
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29769
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36507
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98932
